Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:50:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,10.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:40:00.000+00:00,transformer,,Temperature,C,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,10.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,10.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:30:00.000+00:00,transformer,,Temperature,C,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,18.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,9.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:20:00.000+00:00,transformer,,Temperature,C,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,9.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:10:00.000+00:00,transformer,,Temperature,C,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,15.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,11.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:00:00.000+00:00,transformer,,Temperature,C,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,14.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:50:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,7.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:40:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,7.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:30:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,10.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,40.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:20:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,9.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,46.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:10:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,12.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,20.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,85.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
