Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:30:00.000+00:00,transformer,,Temperature,C,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:20:00.000+00:00,transformer,,Temperature,C,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:10:00.000+00:00,transformer,,Temperature,C,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:00:00.000+00:00,transformer,,Temperature,C,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:50:00.000+00:00,transformer,,Temperature,C,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,9.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,13.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:40:00.000+00:00,transformer,,Temperature,C,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,10.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:30:00.000+00:00,transformer,,Temperature,C,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,8.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:20:00.000+00:00,transformer,,Temperature,C,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,8.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,11.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:10:00.000+00:00,transformer,,Temperature,C,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,7.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:00:00.000+00:00,transformer,,Temperature,C,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,8.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-20T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.4
