Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:50:00.000+00:00,busbar,,L3 Active Power,kW,25.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:40:00.000+00:00,transformer,,Temperature,C,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:40:00.000+00:00,busbar,,L3 Active Power,kW,22.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,96.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:30:00.000+00:00,transformer,,Temperature,C,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:30:00.000+00:00,busbar,,L3 Active Power,kW,17.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:20:00.000+00:00,transformer,,Temperature,C,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:20:00.000+00:00,busbar,,L2 Active Power,kW,17.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:10:00.000+00:00,transformer,,Temperature,C,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:10:00.000+00:00,busbar,,L3 Active Power,kW,19.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:10:00.000+00:00,busbar,,L2 Active Power,kW,24.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:00:00.000+00:00,transformer,,Temperature,C,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:00:00.000+00:00,busbar,,L3 Active Power,kW,19.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:00:00.000+00:00,busbar,,L1 Active Power,kW,17.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:00:00.000+00:00,busbar,,N Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:50:00.000+00:00,transformer,,Temperature,C,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:50:00.000+00:00,busbar,,L3 Active Power,kW,20.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:50:00.000+00:00,busbar,,L1 Active Power,kW,17.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:40:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:40:00.000+00:00,busbar,,L1 Active Power,kW,19.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:30:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:30:00.000+00:00,busbar,,L3 Active Power,kW,17.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:20:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:20:00.000+00:00,busbar,,L3 Active Power,kW,18.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:20:00.000+00:00,busbar,,L2 Active Power,kW,23.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:10:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:10:00.000+00:00,busbar,,L3 Active Power,kW,19.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:10:00.000+00:00,busbar,,L2 Active Power,kW,24.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.1
