Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:00:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:00:00.000+00:00,busbar,,L3 Active Power,kW,19.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:00:00.000+00:00,busbar,,L2 Active Power,kW,22.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,86.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:50:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:50:00.000+00:00,busbar,,L3 Active Power,kW,20.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:50:00.000+00:00,busbar,,L1 Active Power,kW,17.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:40:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:40:00.000+00:00,busbar,,L3 Active Power,kW,18.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:40:00.000+00:00,busbar,,L2 Active Power,kW,22.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,43.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:30:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:30:00.000+00:00,busbar,,L3 Active Power,kW,22.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:30:00.000+00:00,busbar,,L2 Active Power,kW,30.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:30:00.000+00:00,busbar,,N Current (RMS),A,47.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:20:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:20:00.000+00:00,busbar,,L3 Active Power,kW,23.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:20:00.000+00:00,busbar,,L2 Active Power,kW,28.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:20:00.000+00:00,busbar,,N Current (RMS),A,45.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,119.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:10:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:10:00.000+00:00,busbar,,L3 Active Power,kW,28.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:10:00.000+00:00,busbar,,L2 Active Power,kW,30.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:10:00.000+00:00,busbar,,L1 Active Power,kW,19.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,119.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,124.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:00:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:00:00.000+00:00,busbar,,L3 Active Power,kW,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,134.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:50:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:50:00.000+00:00,busbar,,L3 Active Power,kW,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,129.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:40:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:40:00.000+00:00,busbar,,L3 Active Power,kW,35.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:40:00.000+00:00,busbar,,N Current (RMS),A,55.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,50.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:30:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:30:00.000+00:00,busbar,,L3 Active Power,kW,32.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:30:00.000+00:00,busbar,,L1 Active Power,kW,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,96.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:20:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
