Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:20:00.000+00:00,busbar,,L2 Active Power,kW,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,61.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:10:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:10:00.000+00:00,busbar,,L3 Active Power,kW,35.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:10:00.000+00:00,busbar,,N Current (RMS),A,60.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,149.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,55.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:00:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:00:00.000+00:00,busbar,,L3 Active Power,kW,34.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:00:00.000+00:00,busbar,,L1 Active Power,kW,21.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:00:00.000+00:00,busbar,,N Current (RMS),A,51.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,145.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,111.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,93.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:50:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:50:00.000+00:00,busbar,,L3 Active Power,kW,29.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:50:00.000+00:00,busbar,,L2 Active Power,kW,21.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:50:00.000+00:00,busbar,,L1 Active Power,kW,27.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:50:00.000+00:00,busbar,,N Current (RMS),A,48.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,125.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,54.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:40:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:40:00.000+00:00,busbar,,L3 Active Power,kW,34.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:40:00.000+00:00,busbar,,L2 Active Power,kW,24.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:40:00.000+00:00,busbar,,L1 Active Power,kW,27.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:40:00.000+00:00,busbar,,N Current (RMS),A,48.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,144.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:30:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:30:00.000+00:00,busbar,,L3 Active Power,kW,32.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:30:00.000+00:00,busbar,,L2 Active Power,kW,23.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:30:00.000+00:00,busbar,,L1 Active Power,kW,21.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,138.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:20:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:20:00.000+00:00,busbar,,L3 Active Power,kW,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:20:00.000+00:00,busbar,,L2 Active Power,kW,22.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:20:00.000+00:00,busbar,,N Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,132.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,77.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:10:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:10:00.000+00:00,busbar,,L3 Active Power,kW,30.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:10:00.000+00:00,busbar,,L1 Active Power,kW,13.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:10:00.000+00:00,busbar,,N Current (RMS),A,55.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,129.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:00:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:00:00.000+00:00,busbar,,L2 Active Power,kW,22.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,92.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:50:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:50:00.000+00:00,busbar,,L3 Active Power,kW,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,95.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:40:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:40:00.000+00:00,busbar,,L2 Active Power,kW,19.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:40:00.000+00:00,busbar,,L1 Active Power,kW,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-21T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.1
