Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:10:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:10:00.000+00:00,busbar,,L2 Active Power,kW,19.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:10:00.000+00:00,busbar,,L1 Active Power,kW,15.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:00:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:00:00.000+00:00,busbar,,L2 Active Power,kW,19.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:50:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:50:00.000+00:00,busbar,,L3 Active Power,kW,21.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:50:00.000+00:00,busbar,,L2 Active Power,kW,18.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:50:00.000+00:00,busbar,,L1 Active Power,kW,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,93.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:40:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:40:00.000+00:00,busbar,,L3 Active Power,kW,24.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:40:00.000+00:00,busbar,,L2 Active Power,kW,15.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,104.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:30:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:30:00.000+00:00,busbar,,L3 Active Power,kW,20.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,88.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:20:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:20:00.000+00:00,busbar,,L3 Active Power,kW,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:20:00.000+00:00,busbar,,L2 Active Power,kW,19.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:10:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:10:00.000+00:00,busbar,,L3 Active Power,kW,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:00:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:00:00.000+00:00,busbar,,L3 Active Power,kW,26.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:00:00.000+00:00,busbar,,N Current (RMS),A,49.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:50:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:50:00.000+00:00,busbar,,L3 Active Power,kW,24.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:50:00.000+00:00,busbar,,L2 Active Power,kW,20.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:50:00.000+00:00,busbar,,N Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:40:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:40:00.000+00:00,busbar,,L3 Active Power,kW,22.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:40:00.000+00:00,busbar,,L1 Active Power,kW,19.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.54
