Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:30:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:30:00.000+00:00,busbar,,L3 Active Power,kW,21.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,93.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,75.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:20:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:20:00.000+00:00,busbar,,L3 Active Power,kW,24.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:20:00.000+00:00,busbar,,L2 Active Power,kW,25.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,105.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,105.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:10:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:10:00.000+00:00,busbar,,L3 Active Power,kW,26.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:10:00.000+00:00,busbar,,L2 Active Power,kW,31.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:10:00.000+00:00,busbar,,N Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,114.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,130.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:00:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:00:00.000+00:00,busbar,,L3 Active Power,kW,26.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:00:00.000+00:00,busbar,,N Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,113.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:50:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:50:00.000+00:00,busbar,,L3 Active Power,kW,29.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:50:00.000+00:00,busbar,,L1 Active Power,kW,15.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:50:00.000+00:00,busbar,,N Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,124.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:40:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:40:00.000+00:00,busbar,,L1 Active Power,kW,22.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,112.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,90.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:30:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:30:00.000+00:00,busbar,,L3 Active Power,kW,24.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:30:00.000+00:00,busbar,,L1 Active Power,kW,19.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,105.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:20:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:20:00.000+00:00,busbar,,L1 Active Power,kW,16.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:20:00.000+00:00,busbar,,N Current (RMS),A,44.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,128.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,112.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:10:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:10:00.000+00:00,busbar,,L2 Active Power,kW,22.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:10:00.000+00:00,busbar,,L1 Active Power,kW,15.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:10:00.000+00:00,busbar,,N Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:00:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:00:00.000+00:00,busbar,,L3 Active Power,kW,29.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:00:00.000+00:00,busbar,,L2 Active Power,kW,18.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:00:00.000+00:00,busbar,,L1 Active Power,kW,14.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,126.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:50:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:50:00.000+00:00,busbar,,L3 Active Power,kW,27.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:50:00.000+00:00,busbar,,N Current (RMS),A,49.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
