Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:40:00.000+00:00,transformer,,Temperature,C,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:40:00.000+00:00,busbar,,L2 Active Power,kW,20.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:40:00.000+00:00,busbar,,L1 Active Power,kW,16.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,106.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:30:00.000+00:00,transformer,,Temperature,C,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:30:00.000+00:00,busbar,,L3 Active Power,kW,26.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:30:00.000+00:00,busbar,,N Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,111.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:20:00.000+00:00,transformer,,Temperature,C,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:20:00.000+00:00,busbar,,L3 Active Power,kW,20.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:10:00.000+00:00,transformer,,Temperature,C,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:10:00.000+00:00,busbar,,L3 Active Power,kW,23.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:10:00.000+00:00,busbar,,L2 Active Power,kW,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:10:00.000+00:00,busbar,,L1 Active Power,kW,14.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:00:00.000+00:00,transformer,,Temperature,C,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:00:00.000+00:00,busbar,,L3 Active Power,kW,22.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:00:00.000+00:00,busbar,,L2 Active Power,kW,19.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,94.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:50:00.000+00:00,transformer,,Temperature,C,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:50:00.000+00:00,busbar,,L2 Active Power,kW,20.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,60.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:40:00.000+00:00,transformer,,Temperature,C,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:40:00.000+00:00,busbar,,L3 Active Power,kW,16.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:40:00.000+00:00,busbar,,L2 Active Power,kW,29.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:40:00.000+00:00,busbar,,N Current (RMS),A,52.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,121.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:30:00.000+00:00,transformer,,Temperature,C,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:30:00.000+00:00,busbar,,L2 Active Power,kW,19.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:30:00.000+00:00,busbar,,L1 Active Power,kW,9.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:20:00.000+00:00,transformer,,Temperature,C,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:20:00.000+00:00,busbar,,L3 Active Power,kW,17.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:20:00.000+00:00,busbar,,N Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:10:00.000+00:00,transformer,,Temperature,C,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:10:00.000+00:00,busbar,,L3 Active Power,kW,14.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:10:00.000+00:00,busbar,,L2 Active Power,kW,14.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
