Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:10:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:10:00.000+00:00,busbar,,N Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:00:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:00:00.000+00:00,busbar,,L3 Active Power,kW,7.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:50:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:50:00.000+00:00,busbar,,L2 Active Power,kW,15.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:40:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:40:00.000+00:00,busbar,,L1 Active Power,kW,9.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:40:00.000+00:00,busbar,,N Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:30:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:30:00.000+00:00,busbar,,L1 Active Power,kW,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:20:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:20:00.000+00:00,busbar,,L2 Active Power,kW,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:20:00.000+00:00,busbar,,L1 Active Power,kW,9.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:20:00.000+00:00,busbar,,N Current (RMS),A,47.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:10:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:10:00.000+00:00,busbar,,L2 Active Power,kW,20.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:10:00.000+00:00,busbar,,L1 Active Power,kW,6.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:10:00.000+00:00,busbar,,N Current (RMS),A,55.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:00:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:00:00.000+00:00,busbar,,L3 Active Power,kW,10.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:00:00.000+00:00,busbar,,L2 Active Power,kW,18.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:00:00.000+00:00,busbar,,N Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:50:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:50:00.000+00:00,busbar,,L3 Active Power,kW,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:50:00.000+00:00,busbar,,L2 Active Power,kW,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:40:00.000+00:00,transformer,,Temperature,C,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:40:00.000+00:00,busbar,,L2 Active Power,kW,16.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:40:00.000+00:00,busbar,,L1 Active Power,kW,10.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,24.1
