Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:40:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:40:00.000+00:00,busbar,,L2 Active Power,kW,20.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:40:00.000+00:00,busbar,,N Current (RMS),A,50.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,86.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:30:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:30:00.000+00:00,busbar,,L2 Active Power,kW,20.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:30:00.000+00:00,busbar,,L1 Active Power,kW,8.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:30:00.000+00:00,busbar,,N Current (RMS),A,43.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:20:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:20:00.000+00:00,busbar,,L3 Active Power,kW,10.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:20:00.000+00:00,busbar,,L1 Active Power,kW,11.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:20:00.000+00:00,busbar,,N Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:10:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:00:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:00:00.000+00:00,busbar,,L2 Active Power,kW,15.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:50:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:50:00.000+00:00,busbar,,L3 Active Power,kW,11.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:50:00.000+00:00,busbar,,L2 Active Power,kW,18.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:50:00.000+00:00,busbar,,N Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:40:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:40:00.000+00:00,busbar,,L3 Active Power,kW,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:40:00.000+00:00,busbar,,L2 Active Power,kW,18.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:40:00.000+00:00,busbar,,L1 Active Power,kW,6.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:40:00.000+00:00,busbar,,N Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:30:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:30:00.000+00:00,busbar,,L2 Active Power,kW,16.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:30:00.000+00:00,busbar,,L1 Active Power,kW,7.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:20:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:20:00.000+00:00,busbar,,L3 Active Power,kW,8.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:20:00.000+00:00,busbar,,L2 Active Power,kW,18.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:10:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:10:00.000+00:00,busbar,,L2 Active Power,kW,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
