Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:40:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:30:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:20:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:20:00.000+00:00,busbar,,L1 Active Power,kW,7.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:10:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:00:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:00:00.000+00:00,busbar,,L3 Active Power,kW,13.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:50:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:50:00.000+00:00,busbar,,L3 Active Power,kW,16.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:50:00.000+00:00,busbar,,L1 Active Power,kW,7.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:40:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:40:00.000+00:00,busbar,,L3 Active Power,kW,14.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:40:00.000+00:00,busbar,,L1 Active Power,kW,7.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:30:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:30:00.000+00:00,busbar,,L3 Active Power,kW,14.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:30:00.000+00:00,busbar,,L1 Active Power,kW,8.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:20:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:20:00.000+00:00,busbar,,L3 Active Power,kW,16.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:20:00.000+00:00,busbar,,L1 Active Power,kW,6.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:10:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:10:00.000+00:00,busbar,,L3 Active Power,kW,15.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:10:00.000+00:00,busbar,,L1 Active Power,kW,8.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:00:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
