Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:10:00.000+00:00,transformer,,Temperature,C,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:10:00.000+00:00,busbar,,L3 Active Power,kW,20.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:10:00.000+00:00,busbar,,L1 Active Power,kW,6.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:00:00.000+00:00,transformer,,Temperature,C,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:00:00.000+00:00,busbar,,L3 Active Power,kW,24.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:00:00.000+00:00,busbar,,L1 Active Power,kW,6.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:00:00.000+00:00,busbar,,N Current (RMS),A,54.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-22T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:50:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:50:00.000+00:00,busbar,,L1 Active Power,kW,8.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:50:00.000+00:00,busbar,,N Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,83.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:40:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:30:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:30:00.000+00:00,busbar,,L3 Active Power,kW,17.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:30:00.000+00:00,busbar,,L2 Active Power,kW,13.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:30:00.000+00:00,busbar,,L1 Active Power,kW,12.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:20:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:20:00.000+00:00,busbar,,L3 Active Power,kW,19.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:20:00.000+00:00,busbar,,L2 Active Power,kW,14.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,85.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:10:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:10:00.000+00:00,busbar,,L3 Active Power,kW,22.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:10:00.000+00:00,busbar,,L1 Active Power,kW,11.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:10:00.000+00:00,busbar,,N Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:00:00.000+00:00,transformer,,Temperature,C,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:00:00.000+00:00,busbar,,L3 Active Power,kW,19.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:00:00.000+00:00,busbar,,L2 Active Power,kW,13.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:00:00.000+00:00,busbar,,N Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:50:00.000+00:00,transformer,,Temperature,C,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:50:00.000+00:00,busbar,,L2 Active Power,kW,13.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:50:00.000+00:00,busbar,,N Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:40:00.000+00:00,transformer,,Temperature,C,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:30:00.000+00:00,transformer,,Temperature,C,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
