Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:30:00.000+00:00,busbar,,L3 Active Power,kW,14.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:20:00.000+00:00,transformer,,Temperature,C,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:20:00.000+00:00,busbar,,L3 Active Power,kW,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:20:00.000+00:00,busbar,,L2 Active Power,kW,15.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:10:00.000+00:00,transformer,,Temperature,C,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:10:00.000+00:00,busbar,,L2 Active Power,kW,16.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:00:00.000+00:00,transformer,,Temperature,C,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:00:00.000+00:00,busbar,,L2 Active Power,kW,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:50:00.000+00:00,transformer,,Temperature,C,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:50:00.000+00:00,busbar,,L2 Active Power,kW,19.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:50:00.000+00:00,busbar,,L1 Active Power,kW,14.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:50:00.000+00:00,busbar,,N Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:40:00.000+00:00,transformer,,Temperature,C,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:40:00.000+00:00,busbar,,L3 Active Power,kW,15.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:40:00.000+00:00,busbar,,L2 Active Power,kW,21.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:40:00.000+00:00,busbar,,N Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:30:00.000+00:00,transformer,,Temperature,C,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:30:00.000+00:00,busbar,,L2 Active Power,kW,20.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:20:00.000+00:00,transformer,,Temperature,C,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:20:00.000+00:00,busbar,,L3 Active Power,kW,13.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:20:00.000+00:00,busbar,,L2 Active Power,kW,21.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,90.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:10:00.000+00:00,transformer,,Temperature,C,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:10:00.000+00:00,busbar,,L3 Active Power,kW,15.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,67.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,86.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:00:00.000+00:00,transformer,,Temperature,C,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:00:00.000+00:00,busbar,,L3 Active Power,kW,16.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:00:00.000+00:00,busbar,,L2 Active Power,kW,21.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:00:00.000+00:00,busbar,,N Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,71.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,89.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:50:00.000+00:00,transformer,,Temperature,C,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:50:00.000+00:00,busbar,,L2 Active Power,kW,22.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:50:00.000+00:00,busbar,,N Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
