Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:40:00.000+00:00,transformer,,Temperature,C,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:40:00.000+00:00,busbar,,L3 Active Power,kW,17.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:40:00.000+00:00,busbar,,L2 Active Power,kW,23.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:40:00.000+00:00,busbar,,N Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:30:00.000+00:00,transformer,,Temperature,C,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:20:00.000+00:00,transformer,,Temperature,C,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:20:00.000+00:00,busbar,,L3 Active Power,kW,16.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:20:00.000+00:00,busbar,,L2 Active Power,kW,22.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:20:00.000+00:00,busbar,,L1 Active Power,kW,18.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,94.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:10:00.000+00:00,transformer,,Temperature,C,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,90.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:00:00.000+00:00,transformer,,Temperature,C,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:00:00.000+00:00,busbar,,L3 Active Power,kW,16.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:00:00.000+00:00,busbar,,L2 Active Power,kW,21.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:00:00.000+00:00,busbar,,L1 Active Power,kW,16.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:50:00.000+00:00,transformer,,Temperature,C,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:50:00.000+00:00,busbar,,L3 Active Power,kW,17.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:50:00.000+00:00,busbar,,L2 Active Power,kW,17.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:40:00.000+00:00,transformer,,Temperature,C,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:30:00.000+00:00,transformer,,Temperature,C,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:30:00.000+00:00,busbar,,L2 Active Power,kW,21.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:30:00.000+00:00,busbar,,L1 Active Power,kW,18.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:20:00.000+00:00,transformer,,Temperature,C,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:10:00.000+00:00,transformer,,Temperature,C,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:10:00.000+00:00,busbar,,L2 Active Power,kW,17.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,88.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:00:00.000+00:00,transformer,,Temperature,C,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
