Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:00:00.000+00:00,busbar,,L3 Active Power,kW,22.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:00:00.000+00:00,busbar,,L1 Active Power,kW,14.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,97.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:50:00.000+00:00,transformer,,Temperature,C,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:50:00.000+00:00,busbar,,L3 Active Power,kW,20.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:50:00.000+00:00,busbar,,L2 Active Power,kW,17.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:50:00.000+00:00,busbar,,L1 Active Power,kW,22.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:50:00.000+00:00,busbar,,N Current (RMS),A,52.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,96.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:40:00.000+00:00,transformer,,Temperature,C,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:40:00.000+00:00,busbar,,L3 Active Power,kW,26.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:40:00.000+00:00,busbar,,L2 Active Power,kW,21.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:40:00.000+00:00,busbar,,N Current (RMS),A,42.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:30:00.000+00:00,transformer,,Temperature,C,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:30:00.000+00:00,busbar,,L3 Active Power,kW,30.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:30:00.000+00:00,busbar,,L2 Active Power,kW,25.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:30:00.000+00:00,busbar,,N Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,130.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:20:00.000+00:00,transformer,,Temperature,C,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:20:00.000+00:00,busbar,,L3 Active Power,kW,30.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:20:00.000+00:00,busbar,,L2 Active Power,kW,24.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:20:00.000+00:00,busbar,,L1 Active Power,kW,14.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:10:00.000+00:00,transformer,,Temperature,C,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:10:00.000+00:00,busbar,,L3 Active Power,kW,25.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:10:00.000+00:00,busbar,,N Current (RMS),A,47.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,112.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:00:00.000+00:00,transformer,,Temperature,C,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:00:00.000+00:00,busbar,,L2 Active Power,kW,26.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:50:00.000+00:00,transformer,,Temperature,C,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:50:00.000+00:00,busbar,,L3 Active Power,kW,22.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:50:00.000+00:00,busbar,,N Current (RMS),A,42.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,95.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,52.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:40:00.000+00:00,transformer,,Temperature,C,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:40:00.000+00:00,busbar,,L3 Active Power,kW,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:40:00.000+00:00,busbar,,L1 Active Power,kW,17.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:30:00.000+00:00,transformer,,Temperature,C,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:30:00.000+00:00,busbar,,L3 Active Power,kW,25.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:30:00.000+00:00,busbar,,L2 Active Power,kW,24.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:30:00.000+00:00,busbar,,L1 Active Power,kW,20.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,103.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:20:00.000+00:00,transformer,,Temperature,C,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:20:00.000+00:00,busbar,,L3 Active Power,kW,28.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:20:00.000+00:00,busbar,,L2 Active Power,kW,19.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:20:00.000+00:00,busbar,,L1 Active Power,kW,12.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:20:00.000+00:00,busbar,,N Current (RMS),A,55.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,122.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
