Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:10:00.000+00:00,transformer,,Temperature,C,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:10:00.000+00:00,busbar,,L1 Active Power,kW,11.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:00:00.000+00:00,transformer,,Temperature,C,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:00:00.000+00:00,busbar,,L1 Active Power,kW,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:50:00.000+00:00,transformer,,Temperature,C,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:50:00.000+00:00,busbar,,L1 Active Power,kW,11.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:50:00.000+00:00,busbar,,N Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:40:00.000+00:00,transformer,,Temperature,C,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:40:00.000+00:00,busbar,,L3 Active Power,kW,12.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:40:00.000+00:00,busbar,,L1 Active Power,kW,10.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:30:00.000+00:00,transformer,,Temperature,C,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:30:00.000+00:00,busbar,,L3 Active Power,kW,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:30:00.000+00:00,busbar,,L2 Active Power,kW,15.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:20:00.000+00:00,transformer,,Temperature,C,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:20:00.000+00:00,busbar,,L3 Active Power,kW,13.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:20:00.000+00:00,busbar,,L2 Active Power,kW,19.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:20:00.000+00:00,busbar,,L1 Active Power,kW,11.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:20:00.000+00:00,busbar,,N Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:10:00.000+00:00,transformer,,Temperature,C,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:10:00.000+00:00,busbar,,L3 Active Power,kW,14.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:10:00.000+00:00,busbar,,L2 Active Power,kW,13.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:10:00.000+00:00,busbar,,L1 Active Power,kW,9.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:00:00.000+00:00,transformer,,Temperature,C,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:00:00.000+00:00,busbar,,L3 Active Power,kW,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:00:00.000+00:00,busbar,,L1 Active Power,kW,15.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:50:00.000+00:00,transformer,,Temperature,C,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:50:00.000+00:00,busbar,,L3 Active Power,kW,19.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:50:00.000+00:00,busbar,,L2 Active Power,kW,14.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:40:00.000+00:00,transformer,,Temperature,C,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:40:00.000+00:00,busbar,,L3 Active Power,kW,14.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:40:00.000+00:00,busbar,,L1 Active Power,kW,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:30:00.000+00:00,transformer,,Temperature,C,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:30:00.000+00:00,busbar,,L2 Active Power,kW,14.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-23T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.0
