Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:20:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:20:00.000+00:00,busbar,,L3 Active Power,kW,18.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:20:00.000+00:00,busbar,,L1 Active Power,kW,18.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:10:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:10:00.000+00:00,busbar,,L3 Active Power,kW,27.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:10:00.000+00:00,busbar,,L2 Active Power,kW,27.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:10:00.000+00:00,busbar,,L1 Active Power,kW,17.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:10:00.000+00:00,busbar,,N Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,116.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:00:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:00:00.000+00:00,busbar,,L3 Active Power,kW,21.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:00:00.000+00:00,busbar,,L1 Active Power,kW,23.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:00:00.000+00:00,busbar,,N Current (RMS),A,42.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,93.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:50:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:50:00.000+00:00,busbar,,L3 Active Power,kW,17.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:50:00.000+00:00,busbar,,L2 Active Power,kW,22.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:50:00.000+00:00,busbar,,L1 Active Power,kW,18.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:40:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:40:00.000+00:00,busbar,,L3 Active Power,kW,17.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:40:00.000+00:00,busbar,,N Current (RMS),A,39.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:30:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:30:00.000+00:00,busbar,,L3 Active Power,kW,19.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,84.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:20:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:20:00.000+00:00,busbar,,L3 Active Power,kW,18.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:20:00.000+00:00,busbar,,N Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:10:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:10:00.000+00:00,busbar,,L3 Active Power,kW,19.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:10:00.000+00:00,busbar,,L2 Active Power,kW,18.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:10:00.000+00:00,busbar,,L1 Active Power,kW,19.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:00:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:00:00.000+00:00,busbar,,L3 Active Power,kW,19.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:00:00.000+00:00,busbar,,L1 Active Power,kW,18.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:00:00.000+00:00,busbar,,N Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,85.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:50:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:50:00.000+00:00,busbar,,L2 Active Power,kW,16.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T16:40:00.000+00:00,transformer,,Temperature,C,25.3
