Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:10:00.000+00:00,busbar,,L3 Active Power,kW,12.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:10:00.000+00:00,busbar,,L1 Active Power,kW,14.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:00:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:00:00.000+00:00,busbar,,L3 Active Power,kW,7.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:00:00.000+00:00,busbar,,N Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:50:00.000+00:00,transformer,,Temperature,C,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:50:00.000+00:00,busbar,,L2 Active Power,kW,14.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:40:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:40:00.000+00:00,busbar,,L3 Active Power,kW,12.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:40:00.000+00:00,busbar,,L2 Active Power,kW,15.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:40:00.000+00:00,busbar,,L1 Active Power,kW,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:40:00.000+00:00,busbar,,N Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:30:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:30:00.000+00:00,busbar,,L3 Active Power,kW,12.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:30:00.000+00:00,busbar,,L2 Active Power,kW,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:20:00.000+00:00,transformer,,Temperature,C,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:20:00.000+00:00,busbar,,L3 Active Power,kW,17.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:20:00.000+00:00,busbar,,L2 Active Power,kW,16.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:20:00.000+00:00,busbar,,L1 Active Power,kW,8.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:20:00.000+00:00,busbar,,N Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:10:00.000+00:00,transformer,,Temperature,C,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:10:00.000+00:00,busbar,,L3 Active Power,kW,15.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:10:00.000+00:00,busbar,,L2 Active Power,kW,13.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:10:00.000+00:00,busbar,,L1 Active Power,kW,9.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:10:00.000+00:00,busbar,,N Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:00:00.000+00:00,transformer,,Temperature,C,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:00:00.000+00:00,busbar,,L3 Active Power,kW,16.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:00:00.000+00:00,busbar,,L2 Active Power,kW,13.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:00:00.000+00:00,busbar,,L1 Active Power,kW,8.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:00:00.000+00:00,busbar,,N Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:50:00.000+00:00,transformer,,Temperature,C,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:50:00.000+00:00,busbar,,L2 Active Power,kW,11.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:50:00.000+00:00,busbar,,L1 Active Power,kW,8.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:40:00.000+00:00,transformer,,Temperature,C,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:40:00.000+00:00,busbar,,L2 Active Power,kW,15.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:40:00.000+00:00,busbar,,N Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:30:00.000+00:00,transformer,,Temperature,C,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:30:00.000+00:00,busbar,,L3 Active Power,kW,13.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:30:00.000+00:00,busbar,,L1 Active Power,kW,7.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
