Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:30:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:30:00.000+00:00,busbar,,L3 Active Power,kW,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:30:00.000+00:00,busbar,,L1 Active Power,kW,6.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:20:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:20:00.000+00:00,busbar,,L3 Active Power,kW,14.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:20:00.000+00:00,busbar,,L2 Active Power,kW,9.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:20:00.000+00:00,busbar,,L1 Active Power,kW,8.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:10:00.000+00:00,transformer,,Temperature,C,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:10:00.000+00:00,busbar,,L3 Active Power,kW,14.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:00:00.000+00:00,transformer,,Temperature,C,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:00:00.000+00:00,busbar,,L3 Active Power,kW,15.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:00:00.000+00:00,busbar,,L2 Active Power,kW,11.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:00:00.000+00:00,busbar,,L1 Active Power,kW,8.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:50:00.000+00:00,transformer,,Temperature,C,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:50:00.000+00:00,busbar,,L3 Active Power,kW,15.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:50:00.000+00:00,busbar,,N Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:40:00.000+00:00,transformer,,Temperature,C,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:40:00.000+00:00,busbar,,L3 Active Power,kW,15.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,65.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:30:00.000+00:00,transformer,,Temperature,C,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:30:00.000+00:00,busbar,,L3 Active Power,kW,15.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:30:00.000+00:00,busbar,,L2 Active Power,kW,10.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:30:00.000+00:00,busbar,,L1 Active Power,kW,5.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:30:00.000+00:00,busbar,,N Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:20:00.000+00:00,transformer,,Temperature,C,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:20:00.000+00:00,busbar,,L3 Active Power,kW,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:20:00.000+00:00,busbar,,L2 Active Power,kW,10.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:20:00.000+00:00,busbar,,L1 Active Power,kW,6.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:10:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:10:00.000+00:00,busbar,,L3 Active Power,kW,15.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:00:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:00:00.000+00:00,busbar,,L3 Active Power,kW,15.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:00:00.000+00:00,busbar,,L2 Active Power,kW,10.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-24T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
