Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:00:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,14.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,11.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:50:00.000+00:00,transformer,,Temperature,C,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,14.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:40:00.000+00:00,transformer,,Temperature,C,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,16.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:30:00.000+00:00,transformer,,Temperature,C,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,22.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:20:00.000+00:00,transformer,,Temperature,C,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,21.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:10:00.000+00:00,transformer,,Temperature,C,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,18.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,14.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:00:00.000+00:00,transformer,,Temperature,C,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,17.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,17.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:50:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,15.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,16.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:40:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,16.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,14.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:30:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,20.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,17.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,87.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
