Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T09:00:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T09:00:00.000+00:00,busbar,,L3 Active Power,kW,19.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T09:00:00.000+00:00,busbar,,L2 Active Power,kW,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T09:00:00.000+00:00,busbar,,L1 Active Power,kW,13.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T09:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:50:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:50:00.000+00:00,busbar,,L3 Active Power,kW,13.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:50:00.000+00:00,busbar,,L2 Active Power,kW,25.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:50:00.000+00:00,busbar,,L1 Active Power,kW,10.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:50:00.000+00:00,busbar,,N Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:40:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:40:00.000+00:00,busbar,,L3 Active Power,kW,13.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:40:00.000+00:00,busbar,,L2 Active Power,kW,13.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:30:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:30:00.000+00:00,busbar,,L2 Active Power,kW,15.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:30:00.000+00:00,busbar,,N Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:20:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:20:00.000+00:00,busbar,,L3 Active Power,kW,12.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:20:00.000+00:00,busbar,,L2 Active Power,kW,14.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:20:00.000+00:00,busbar,,L1 Active Power,kW,16.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:10:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:10:00.000+00:00,busbar,,L3 Active Power,kW,14.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:10:00.000+00:00,busbar,,L2 Active Power,kW,19.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:10:00.000+00:00,busbar,,L1 Active Power,kW,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,73.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:00:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:00:00.000+00:00,busbar,,N Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:50:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:50:00.000+00:00,busbar,,L3 Active Power,kW,14.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:50:00.000+00:00,busbar,,L2 Active Power,kW,13.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:50:00.000+00:00,busbar,,L1 Active Power,kW,11.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:40:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:40:00.000+00:00,busbar,,L3 Active Power,kW,11.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:40:00.000+00:00,busbar,,L2 Active Power,kW,14.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:40:00.000+00:00,busbar,,L1 Active Power,kW,13.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:30:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:30:00.000+00:00,busbar,,L3 Active Power,kW,11.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:30:00.000+00:00,busbar,,L2 Active Power,kW,12.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:30:00.000+00:00,busbar,,N Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T07:20:00.000+00:00,transformer,,Temperature,C,22.7
