Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T02:00:00.000+00:00,transformer,,Temperature,C,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T02:00:00.000+00:00,busbar,,L3 Active Power,kW,7.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T02:00:00.000+00:00,busbar,,L1 Active Power,kW,7.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T02:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:50:00.000+00:00,transformer,,Temperature,C,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:50:00.000+00:00,busbar,,L1 Active Power,kW,7.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:50:00.000+00:00,busbar,,N Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:40:00.000+00:00,transformer,,Temperature,C,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:30:00.000+00:00,transformer,,Temperature,C,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:30:00.000+00:00,busbar,,L1 Active Power,kW,6.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:30:00.000+00:00,busbar,,N Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:20:00.000+00:00,transformer,,Temperature,C,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:20:00.000+00:00,busbar,,L3 Active Power,kW,8.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:20:00.000+00:00,busbar,,N Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:10:00.000+00:00,transformer,,Temperature,C,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:10:00.000+00:00,busbar,,N Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:00:00.000+00:00,transformer,,Temperature,C,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:00:00.000+00:00,busbar,,L3 Active Power,kW,8.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:00:00.000+00:00,busbar,,L2 Active Power,kW,6.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:00:00.000+00:00,busbar,,L1 Active Power,kW,6.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:50:00.000+00:00,transformer,,Temperature,C,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:50:00.000+00:00,busbar,,L1 Active Power,kW,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:50:00.000+00:00,busbar,,N Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:40:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:30:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:30:00.000+00:00,busbar,,L3 Active Power,kW,9.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:30:00.000+00:00,busbar,,L1 Active Power,kW,6.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:20:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-25T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
