Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,39.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,73.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:10:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,22.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,15.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,48.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,89.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:00:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,26.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,18.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,21.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,91.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:50:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,27.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,24.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,25.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,115.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:40:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,29.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,26.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,25.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,127.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,45.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:30:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,27.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,24.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,30.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,115.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,128.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:20:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,31.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,21.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,45.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:10:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,22.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,117.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,107.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,94.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:00:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,31.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,22.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,25.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,50.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,27.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,52.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,116.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:50:00.000+00:00,transformer,,Temperature,C,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,38.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,26.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,26.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,113.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:40:00.000+00:00,transformer,,Temperature,C,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,29.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,22.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,123.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
