Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,11.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:40:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,24.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,13.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:30:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,12.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:20:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,15.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,20.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,14.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,86.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:10:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,15.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,22.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,12.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:00:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,15.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,29.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,60.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,125.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,55.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,100.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:50:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,15.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,31.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,10.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,63.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,131.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:40:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,15.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,24.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:30:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,15.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,22.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,16.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:20:00.000+00:00,transformer,,Temperature,C,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,14.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,22.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,16.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:10:00.000+00:00,transformer,,Temperature,C,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,14.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,18.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
