Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:10:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,16.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,16.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:00:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,17.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:50:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,17.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,28.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,76.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,118.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:40:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,16.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,103.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,101.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:30:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,19.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,15.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:20:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,14.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,27.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,15.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,51.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:10:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,11.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,10.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,51.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,108.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:00:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,12.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,7.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:50:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,10.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:40:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,18.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,15.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
