Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:30:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:30:00.000+00:00,busbar,,L2 Active Power,kW,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:30:00.000+00:00,busbar,,L1 Active Power,kW,13.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:20:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:20:00.000+00:00,busbar,,L2 Active Power,kW,18.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:20:00.000+00:00,busbar,,L1 Active Power,kW,15.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,78.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:10:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:10:00.000+00:00,busbar,,L3 Active Power,kW,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:10:00.000+00:00,busbar,,L2 Active Power,kW,20.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,43.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:00:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:00:00.000+00:00,busbar,,L2 Active Power,kW,29.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:00:00.000+00:00,busbar,,L1 Active Power,kW,10.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:00:00.000+00:00,busbar,,N Current (RMS),A,61.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:50:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:50:00.000+00:00,busbar,,L3 Active Power,kW,11.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:50:00.000+00:00,busbar,,L2 Active Power,kW,24.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:50:00.000+00:00,busbar,,N Current (RMS),A,50.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:40:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:40:00.000+00:00,busbar,,L3 Active Power,kW,12.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:40:00.000+00:00,busbar,,L2 Active Power,kW,21.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:40:00.000+00:00,busbar,,L1 Active Power,kW,8.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:40:00.000+00:00,busbar,,N Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:30:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:30:00.000+00:00,busbar,,L3 Active Power,kW,10.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:30:00.000+00:00,busbar,,L2 Active Power,kW,14.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:30:00.000+00:00,busbar,,L1 Active Power,kW,8.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:30:00.000+00:00,busbar,,N Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:20:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:20:00.000+00:00,busbar,,L3 Active Power,kW,11.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:20:00.000+00:00,busbar,,L2 Active Power,kW,17.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:20:00.000+00:00,busbar,,L1 Active Power,kW,10.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:10:00.000+00:00,transformer,,Temperature,C,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:10:00.000+00:00,busbar,,L2 Active Power,kW,13.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:00:00.000+00:00,transformer,,Temperature,C,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:00:00.000+00:00,busbar,,L3 Active Power,kW,9.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T06:50:00.000+00:00,transformer,,Temperature,C,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T06:50:00.000+00:00,busbar,,L3 Active Power,kW,8.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T06:50:00.000+00:00,busbar,,L2 Active Power,kW,12.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T06:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
