Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T05:00:00.000+00:00,transformer,,Temperature,C,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:50:00.000+00:00,transformer,,Temperature,C,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:50:00.000+00:00,busbar,,L2 Active Power,kW,9.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:50:00.000+00:00,busbar,,L1 Active Power,kW,8.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:40:00.000+00:00,transformer,,Temperature,C,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:40:00.000+00:00,busbar,,L1 Active Power,kW,9.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:30:00.000+00:00,transformer,,Temperature,C,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,6.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:20:00.000+00:00,transformer,,Temperature,C,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:10:00.000+00:00,transformer,,Temperature,C,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,8.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,5.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:00:00.000+00:00,transformer,,Temperature,C,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,7.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:50:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,7.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:40:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,8.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,8.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:30:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:20:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-26T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
