Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:40:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,15.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:30:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,14.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,6.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:20:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,7.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:10:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,12.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:00:00.000+00:00,transformer,,Temperature,C,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,13.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,7.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:50:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,12.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,8.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:40:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,11.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,8.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:30:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,12.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,12.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:20:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,12.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:10:00.000+00:00,transformer,,Temperature,C,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,13.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
