Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,21.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,23.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,28.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,51.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:20:00.000+00:00,transformer,,Temperature,C,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,25.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,19.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,20.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,108.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:10:00.000+00:00,transformer,,Temperature,C,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,19.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,18.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,78.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:00:00.000+00:00,transformer,,Temperature,C,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,19.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,23.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,17.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:50:00.000+00:00,transformer,,Temperature,C,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,21.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,20.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,87.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:40:00.000+00:00,transformer,,Temperature,C,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,22.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,22.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,15.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,95.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,93.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:30:00.000+00:00,transformer,,Temperature,C,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,23.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,17.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,100.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,74.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:20:00.000+00:00,transformer,,Temperature,C,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,19.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,17.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,87.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:10:00.000+00:00,transformer,,Temperature,C,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:00:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,23.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,14.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,17.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,44.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,101.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:50:00.000+00:00,transformer,,Temperature,C,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,17.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,43.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.0
