Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,20.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:50:00.000+00:00,transformer,,Temperature,C,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,17.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,10.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:40:00.000+00:00,transformer,,Temperature,C,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,7.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,12.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:30:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,9.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:20:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,13.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:10:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:00:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,12.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:50:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,10.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,8.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,10.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:40:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,9.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,10.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:30:00.000+00:00,transformer,,Temperature,C,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,9.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:20:00.000+00:00,transformer,,Temperature,C,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,7.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,11.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.7
