Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:30:00.000+00:00,busbar,,L3 Active Power,kW,14.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:30:00.000+00:00,busbar,,L2 Active Power,kW,15.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:30:00.000+00:00,busbar,,L1 Active Power,kW,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:30:00.000+00:00,busbar,,N Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,62.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:20:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:20:00.000+00:00,busbar,,L3 Active Power,kW,13.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:20:00.000+00:00,busbar,,L2 Active Power,kW,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:20:00.000+00:00,busbar,,L1 Active Power,kW,11.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,62.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:10:00.000+00:00,transformer,,Temperature,C,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:10:00.000+00:00,busbar,,L3 Active Power,kW,13.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:10:00.000+00:00,busbar,,L1 Active Power,kW,16.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:10:00.000+00:00,busbar,,N Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:00:00.000+00:00,transformer,,Temperature,C,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:00:00.000+00:00,busbar,,L3 Active Power,kW,12.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:00:00.000+00:00,busbar,,L1 Active Power,kW,12.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:50:00.000+00:00,transformer,,Temperature,C,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,10.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,12.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:40:00.000+00:00,transformer,,Temperature,C,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:30:00.000+00:00,transformer,,Temperature,C,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,8.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,9.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:20:00.000+00:00,transformer,,Temperature,C,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,8.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,10.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:10:00.000+00:00,transformer,,Temperature,C,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,12.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:00:00.000+00:00,transformer,,Temperature,C,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,11.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,10.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,53.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:50:00.000+00:00,transformer,,Temperature,C,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:50:00.000+00:00,busbar,,L2 Active Power,kW,15.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:50:00.000+00:00,busbar,,L1 Active Power,kW,14.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.39
