Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T08:00:00.000+00:00,busbar,,L3 Active Power,kW,17.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T08:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T08:00:00.000+00:00,busbar,,N Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,78.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:50:00.000+00:00,transformer,,Temperature,C,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:50:00.000+00:00,busbar,,L3 Active Power,kW,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:50:00.000+00:00,busbar,,L2 Active Power,kW,15.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:50:00.000+00:00,busbar,,L1 Active Power,kW,12.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:40:00.000+00:00,transformer,,Temperature,C,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:40:00.000+00:00,busbar,,L3 Active Power,kW,18.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:40:00.000+00:00,busbar,,L2 Active Power,kW,16.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:40:00.000+00:00,busbar,,L1 Active Power,kW,14.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:40:00.000+00:00,busbar,,N Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:30:00.000+00:00,transformer,,Temperature,C,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,12.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,20.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,12.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:20:00.000+00:00,transformer,,Temperature,C,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,18.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,14.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:10:00.000+00:00,transformer,,Temperature,C,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,13.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,13.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:00:00.000+00:00,transformer,,Temperature,C,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,14.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,10.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:50:00.000+00:00,transformer,,Temperature,C,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,18.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,16.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:40:00.000+00:00,transformer,,Temperature,C,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,15.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,13.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,67.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:30:00.000+00:00,transformer,,Temperature,C,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:30:00.000+00:00,busbar,,L2 Active Power,kW,24.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:30:00.000+00:00,busbar,,L1 Active Power,kW,15.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:30:00.000+00:00,busbar,,N Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:20:00.000+00:00,transformer,,Temperature,C,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:20:00.000+00:00,busbar,,L3 Active Power,kW,13.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:20:00.000+00:00,busbar,,L2 Active Power,kW,19.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:20:00.000+00:00,busbar,,L1 Active Power,kW,10.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-27T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.71
