Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:20:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:20:00.000+00:00,busbar,,L3 Active Power,kW,22.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:20:00.000+00:00,busbar,,N Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,94.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:10:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:10:00.000+00:00,busbar,,L2 Active Power,kW,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:10:00.000+00:00,busbar,,L1 Active Power,kW,17.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,74.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:00:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:00:00.000+00:00,busbar,,L2 Active Power,kW,17.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:50:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,19.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,81.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:40:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,22.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,21.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,100.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:30:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,24.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,40.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:20:00.000+00:00,transformer,,Temperature,C,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,69.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:10:00.000+00:00,transformer,,Temperature,C,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,21.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,23.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,15.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,92.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:00:00.000+00:00,transformer,,Temperature,C,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,25.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,24.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,106.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:50:00.000+00:00,transformer,,Temperature,C,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,19.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,25.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,13.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
