Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:40:00.000+00:00,transformer,,Temperature,C,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,17.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,15.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:30:00.000+00:00,transformer,,Temperature,C,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,20.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,77.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,73.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:20:00.000+00:00,transformer,,Temperature,C,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,17.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,77.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:10:00.000+00:00,transformer,,Temperature,C,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,77.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:00:00.000+00:00,transformer,,Temperature,C,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,25.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,16.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,17.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,48.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,110.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,68.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:50:00.000+00:00,transformer,,Temperature,C,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,23.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,101.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:40:00.000+00:00,transformer,,Temperature,C,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,20.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:30:00.000+00:00,transformer,,Temperature,C,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,22.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,21.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,20.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,89.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,85.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:20:00.000+00:00,transformer,,Temperature,C,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,17.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,96.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:10:00.000+00:00,transformer,,Temperature,C,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,19.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,21.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,22.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,43.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:00:00.000+00:00,transformer,,Temperature,C,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,24.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,20.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,20.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,103.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
