Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:10:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,21.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,18.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,20.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,95.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,78.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:00:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,17.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,19.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,91.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:50:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,25.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,18.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,41.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:40:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,18.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,15.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,81.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:30:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,15.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,15.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,12.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,68.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:20:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,16.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,14.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:10:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,17.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,12.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,13.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,77.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:00:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,11.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,13.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:50:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,19.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,16.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,14.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,85.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:40:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,17.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,14.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,13.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:30:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,14.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,12.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
