Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:20:00.000+00:00,transformer,,Temperature,C,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,17.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,21.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,75.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,89.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:10:00.000+00:00,transformer,,Temperature,C,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,18.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,19.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:00:00.000+00:00,transformer,,Temperature,C,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,19.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,11.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,77.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:50:00.000+00:00,transformer,,Temperature,C,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,14.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,23.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,10.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:40:00.000+00:00,transformer,,Temperature,C,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,13.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,21.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,14.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:30:00.000+00:00,transformer,,Temperature,C,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,13.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,17.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:20:00.000+00:00,transformer,,Temperature,C,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,9.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,13.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:10:00.000+00:00,transformer,,Temperature,C,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,11.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:00:00.000+00:00,transformer,,Temperature,C,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,12.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,10.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:50:00.000+00:00,transformer,,Temperature,C,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,11.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-28T05:40:00.000+00:00,transformer,,Temperature,C,22.0
