Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,7.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,8.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,9.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:30:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,8.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,9.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:20:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:10:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,9.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:00:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,9.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,8.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:50:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,12.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,10.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,10.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:40:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,13.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,9.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:30:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,12.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,14.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:20:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,17.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:10:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,13.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:00:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,12.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,13.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
