Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,20.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,18.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,90.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:00:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,20.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,88.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:50:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,78.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:40:00.000+00:00,transformer,,Temperature,C,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,20.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,24.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,16.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,103.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,72.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:30:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,18.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,16.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,14.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,80.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,39.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:20:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,28.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,51.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:10:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,47.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:00:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,20.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,13.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,90.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,90.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,10.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,49.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:50:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,28.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,87.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,120.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:40:00.000+00:00,transformer,,Temperature,C,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,16.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,18.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,78.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:30:00.000+00:00,transformer,,Temperature,C,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,15.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,16.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-29T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.19
