Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:10:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:10:00.000+00:00,busbar,,L3 Active Power,kW,9.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:10:00.000+00:00,busbar,,L2 Active Power,kW,15.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:10:00.000+00:00,busbar,,L1 Active Power,kW,9.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:10:00.000+00:00,busbar,,N Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:00:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:00:00.000+00:00,busbar,,L3 Active Power,kW,7.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:00:00.000+00:00,busbar,,L2 Active Power,kW,14.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:00:00.000+00:00,busbar,,L1 Active Power,kW,8.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:00:00.000+00:00,busbar,,N Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:50:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:50:00.000+00:00,busbar,,L2 Active Power,kW,16.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:40:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:40:00.000+00:00,busbar,,L3 Active Power,kW,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:40:00.000+00:00,busbar,,L2 Active Power,kW,13.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:30:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:30:00.000+00:00,busbar,,L2 Active Power,kW,10.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:20:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:20:00.000+00:00,busbar,,L2 Active Power,kW,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:10:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:10:00.000+00:00,busbar,,L3 Active Power,kW,7.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:10:00.000+00:00,busbar,,L2 Active Power,kW,9.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:00:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:00:00.000+00:00,busbar,,L3 Active Power,kW,9.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:50:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:50:00.000+00:00,busbar,,L2 Active Power,kW,10.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:40:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:40:00.000+00:00,busbar,,L2 Active Power,kW,9.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:40:00.000+00:00,busbar,,N Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:30:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-30T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
