Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:20:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:20:00.000+00:00,busbar,,L2 Active Power,kW,13.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:20:00.000+00:00,busbar,,L1 Active Power,kW,11.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:10:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:10:00.000+00:00,busbar,,L1 Active Power,kW,14.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:00:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,61.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:50:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:50:00.000+00:00,busbar,,L3 Active Power,kW,6.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:50:00.000+00:00,busbar,,L2 Active Power,kW,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:50:00.000+00:00,busbar,,N Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:40:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:40:00.000+00:00,busbar,,L3 Active Power,kW,7.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:40:00.000+00:00,busbar,,L2 Active Power,kW,10.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:40:00.000+00:00,busbar,,L1 Active Power,kW,8.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:30:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:30:00.000+00:00,busbar,,L3 Active Power,kW,5.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:30:00.000+00:00,busbar,,L2 Active Power,kW,11.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:20:00.000+00:00,transformer,,Temperature,C,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:20:00.000+00:00,busbar,,L2 Active Power,kW,12.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:20:00.000+00:00,busbar,,N Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:10:00.000+00:00,transformer,,Temperature,C,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:10:00.000+00:00,busbar,,N Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:00:00.000+00:00,transformer,,Temperature,C,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:00:00.000+00:00,busbar,,L2 Active Power,kW,12.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:00:00.000+00:00,busbar,,L1 Active Power,kW,10.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:50:00.000+00:00,transformer,,Temperature,C,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:50:00.000+00:00,busbar,,L2 Active Power,kW,15.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
