Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:50:00.000+00:00,transformer,,Temperature,C,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:50:00.000+00:00,busbar,,L3 Active Power,kW,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:50:00.000+00:00,busbar,,L1 Active Power,kW,8.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:40:00.000+00:00,transformer,,Temperature,C,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:40:00.000+00:00,busbar,,L3 Active Power,kW,14.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:40:00.000+00:00,busbar,,L2 Active Power,kW,13.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:40:00.000+00:00,busbar,,L1 Active Power,kW,10.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:40:00.000+00:00,busbar,,N Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:30:00.000+00:00,transformer,,Temperature,C,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:30:00.000+00:00,busbar,,L3 Active Power,kW,15.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:30:00.000+00:00,busbar,,L2 Active Power,kW,18.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:30:00.000+00:00,busbar,,L1 Active Power,kW,11.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:30:00.000+00:00,busbar,,N Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:20:00.000+00:00,transformer,,Temperature,C,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.65
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:20:00.000+00:00,busbar,,L3 Active Power,kW,18.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:20:00.000+00:00,busbar,,L2 Active Power,kW,21.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:10:00.000+00:00,transformer,,Temperature,C,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.94
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:10:00.000+00:00,busbar,,L3 Active Power,kW,15.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:10:00.000+00:00,busbar,,L2 Active Power,kW,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:10:00.000+00:00,busbar,,L1 Active Power,kW,14.31
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:00:00.000+00:00,transformer,,Temperature,C,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:00:00.000+00:00,busbar,,L3 Active Power,kW,14.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:00:00.000+00:00,busbar,,L2 Active Power,kW,9.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:00:00.000+00:00,busbar,,L1 Active Power,kW,14.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.27
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,12.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:50:00.000+00:00,transformer,,Temperature,C,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:50:00.000+00:00,busbar,,L3 Active Power,kW,18.12
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:50:00.000+00:00,busbar,,L2 Active Power,kW,21.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:50:00.000+00:00,busbar,,L1 Active Power,kW,15.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:40:00.000+00:00,transformer,,Temperature,C,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:40:00.000+00:00,busbar,,L2 Active Power,kW,13.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:40:00.000+00:00,busbar,,L1 Active Power,kW,12.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,55.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.72
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:30:00.000+00:00,transformer,,Temperature,C,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:30:00.000+00:00,busbar,,L3 Active Power,kW,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:30:00.000+00:00,busbar,,L2 Active Power,kW,11.21
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.57
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.96
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:20:00.000+00:00,transformer,,Temperature,C,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.61
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.08
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.42
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:20:00.000+00:00,busbar,,N Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.88
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.09
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.53
