Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:20:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.07
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,5.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.73
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.05
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:10:00.000+00:00,transformer,,Temperature,C,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.46
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.82
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.53
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:00:00.000+00:00,transformer,,Temperature,C,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.97
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.86
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.15
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-03-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:50:00.000+00:00,transformer,,Temperature,C,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:40:00.000+00:00,transformer,,Temperature,C,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:40:00.000+00:00,busbar,,L1 Active Power,kW,5.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:40:00.000+00:00,busbar,,N Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:30:00.000+00:00,transformer,,Temperature,C,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:30:00.000+00:00,busbar,,L2 Active Power,kW,6.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:30:00.000+00:00,busbar,,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:20:00.000+00:00,transformer,,Temperature,C,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:10:00.000+00:00,transformer,,Temperature,C,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:00:00.000+00:00,transformer,,Temperature,C,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:50:00.000+00:00,transformer,,Temperature,C,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:50:00.000+00:00,busbar,,L3 Active Power,kW,11.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:40:00.000+00:00,transformer,,Temperature,C,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
