Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,10.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,5.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:30:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,13.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,7.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:20:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,11.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,7.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:10:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,10.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,11.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:00:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,12.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:50:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,11.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,11.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:40:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,10.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:30:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:30:00.000+00:00,busbar,,L2 Active Power,kW,10.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:30:00.000+00:00,busbar,,L1 Active Power,kW,11.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:30:00.000+00:00,busbar,,N Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:20:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:20:00.000+00:00,busbar,,L3 Active Power,kW,12.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:20:00.000+00:00,busbar,,L2 Active Power,kW,10.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:20:00.000+00:00,busbar,,N Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:10:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:10:00.000+00:00,busbar,,N Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,65.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:00:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:00:00.000+00:00,busbar,,N Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
