Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:50:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:50:00.000+00:00,busbar,,L3 Active Power,kW,14.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:50:00.000+00:00,busbar,,L1 Active Power,kW,11.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:50:00.000+00:00,busbar,,N Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:40:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:40:00.000+00:00,busbar,,L3 Active Power,kW,12.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:40:00.000+00:00,busbar,,L1 Active Power,kW,13.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:40:00.000+00:00,busbar,,N Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:30:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:30:00.000+00:00,busbar,,L2 Active Power,kW,15.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:20:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:20:00.000+00:00,busbar,,L3 Active Power,kW,14.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:20:00.000+00:00,busbar,,L2 Active Power,kW,15.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:20:00.000+00:00,busbar,,L1 Active Power,kW,13.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:10:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:10:00.000+00:00,busbar,,L3 Active Power,kW,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:00:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:00:00.000+00:00,busbar,,L2 Active Power,kW,20.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:00:00.000+00:00,busbar,,N Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,67.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:50:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:50:00.000+00:00,busbar,,L2 Active Power,kW,18.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:40:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:40:00.000+00:00,busbar,,L3 Active Power,kW,20.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:40:00.000+00:00,busbar,,L2 Active Power,kW,18.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:40:00.000+00:00,busbar,,L1 Active Power,kW,16.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,87.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:30:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:30:00.000+00:00,busbar,,L3 Active Power,kW,18.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:30:00.000+00:00,busbar,,L2 Active Power,kW,19.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:30:00.000+00:00,busbar,,L1 Active Power,kW,14.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:30:00.000+00:00,busbar,,N Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,83.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,62.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:20:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:20:00.000+00:00,busbar,,L2 Active Power,kW,17.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:10:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
