Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:20:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,18.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:10:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:10:00.000+00:00,busbar,,L3 Active Power,kW,20.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:10:00.000+00:00,busbar,,L2 Active Power,kW,19.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:10:00.000+00:00,busbar,,L1 Active Power,kW,21.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,87.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,83.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:00:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:00:00.000+00:00,busbar,,L3 Active Power,kW,17.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:00:00.000+00:00,busbar,,L1 Active Power,kW,23.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:00:00.000+00:00,busbar,,N Current (RMS),A,47.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:50:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:50:00.000+00:00,busbar,,L3 Active Power,kW,25.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:50:00.000+00:00,busbar,,L2 Active Power,kW,19.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:50:00.000+00:00,busbar,,L1 Active Power,kW,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:50:00.000+00:00,busbar,,N Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,112.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,80.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:40:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:40:00.000+00:00,busbar,,L3 Active Power,kW,22.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:40:00.000+00:00,busbar,,L2 Active Power,kW,22.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:40:00.000+00:00,busbar,,L1 Active Power,kW,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:30:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:30:00.000+00:00,busbar,,N Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,97.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:20:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:20:00.000+00:00,busbar,,L3 Active Power,kW,21.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:20:00.000+00:00,busbar,,L2 Active Power,kW,24.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,92.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,101.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:10:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:10:00.000+00:00,busbar,,L3 Active Power,kW,22.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:10:00.000+00:00,busbar,,L2 Active Power,kW,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:10:00.000+00:00,busbar,,L1 Active Power,kW,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:10:00.000+00:00,busbar,,N Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:00:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:00:00.000+00:00,busbar,,L2 Active Power,kW,24.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:00:00.000+00:00,busbar,,L1 Active Power,kW,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,107.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,102.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,74.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:50:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:50:00.000+00:00,busbar,,L3 Active Power,kW,23.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:40:00.000+00:00,transformer,,Temperature,C,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
