Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:10:00.000+00:00,busbar,,L3 Active Power,kW,12.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:10:00.000+00:00,busbar,,L2 Active Power,kW,21.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:10:00.000+00:00,busbar,,L1 Active Power,kW,10.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,55.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,87.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:00:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:00:00.000+00:00,busbar,,L3 Active Power,kW,12.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:00:00.000+00:00,busbar,,L1 Active Power,kW,12.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:00:00.000+00:00,busbar,,N Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,73.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:50:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:50:00.000+00:00,busbar,,L3 Active Power,kW,15.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:50:00.000+00:00,busbar,,L2 Active Power,kW,13.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:50:00.000+00:00,busbar,,N Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:40:00.000+00:00,transformer,,Temperature,C,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:40:00.000+00:00,busbar,,L3 Active Power,kW,14.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:40:00.000+00:00,busbar,,L2 Active Power,kW,12.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:40:00.000+00:00,busbar,,L1 Active Power,kW,20.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,86.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:30:00.000+00:00,transformer,,Temperature,C,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:30:00.000+00:00,busbar,,L3 Active Power,kW,12.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:30:00.000+00:00,busbar,,L2 Active Power,kW,12.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:30:00.000+00:00,busbar,,L1 Active Power,kW,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:30:00.000+00:00,busbar,,N Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:20:00.000+00:00,transformer,,Temperature,C,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:20:00.000+00:00,busbar,,L3 Active Power,kW,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:20:00.000+00:00,busbar,,L1 Active Power,kW,16.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:20:00.000+00:00,busbar,,N Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,68.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:10:00.000+00:00,feeder,3.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:10:00.000+00:00,transformer,,Temperature,C,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:10:00.000+00:00,busbar,,L3 Active Power,kW,15.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:10:00.000+00:00,busbar,,L2 Active Power,kW,19.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:10:00.000+00:00,busbar,,L1 Active Power,kW,14.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,68.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,80.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:00:00.000+00:00,transformer,,Temperature,C,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:00:00.000+00:00,busbar,,L3 Active Power,kW,13.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:00:00.000+00:00,busbar,,L2 Active Power,kW,19.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:00:00.000+00:00,busbar,,N Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:50:00.000+00:00,transformer,,Temperature,C,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:50:00.000+00:00,busbar,,L3 Active Power,kW,19.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:50:00.000+00:00,busbar,,L2 Active Power,kW,16.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:50:00.000+00:00,busbar,,L1 Active Power,kW,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:50:00.000+00:00,busbar,,N Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:40:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:40:00.000+00:00,busbar,,L3 Active Power,kW,16.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:40:00.000+00:00,busbar,,L2 Active Power,kW,14.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:40:00.000+00:00,busbar,,L1 Active Power,kW,12.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:40:00.000+00:00,busbar,,N Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,62.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:30:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:30:00.000+00:00,busbar,,L2 Active Power,kW,13.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:30:00.000+00:00,busbar,,L1 Active Power,kW,15.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.66
