Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:40:00.000+00:00,busbar,,L2 Active Power,kW,15.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:40:00.000+00:00,busbar,,L1 Active Power,kW,14.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:30:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:30:00.000+00:00,busbar,,L3 Active Power,kW,17.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:30:00.000+00:00,busbar,,L2 Active Power,kW,18.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:30:00.000+00:00,busbar,,L1 Active Power,kW,12.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:30:00.000+00:00,busbar,,N Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:20:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:20:00.000+00:00,busbar,,L3 Active Power,kW,18.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:20:00.000+00:00,busbar,,L2 Active Power,kW,15.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:20:00.000+00:00,busbar,,N Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,79.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:10:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:10:00.000+00:00,busbar,,L3 Active Power,kW,16.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:10:00.000+00:00,busbar,,L2 Active Power,kW,17.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:10:00.000+00:00,busbar,,L1 Active Power,kW,12.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:00:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:00:00.000+00:00,busbar,,L3 Active Power,kW,13.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:00:00.000+00:00,busbar,,L2 Active Power,kW,19.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:00:00.000+00:00,busbar,,L1 Active Power,kW,9.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:50:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:50:00.000+00:00,busbar,,L3 Active Power,kW,12.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:50:00.000+00:00,busbar,,L1 Active Power,kW,8.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:40:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:40:00.000+00:00,busbar,,L3 Active Power,kW,15.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:40:00.000+00:00,busbar,,L2 Active Power,kW,17.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:40:00.000+00:00,busbar,,L1 Active Power,kW,9.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,69.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:30:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:30:00.000+00:00,busbar,,L3 Active Power,kW,19.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:30:00.000+00:00,busbar,,L1 Active Power,kW,11.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,86.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:20:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:20:00.000+00:00,busbar,,L2 Active Power,kW,14.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:20:00.000+00:00,busbar,,L1 Active Power,kW,8.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:20:00.000+00:00,busbar,,N Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:10:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,12.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,15.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,11.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:00:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,13.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,11.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-01T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
