Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T22:00:00.000+00:00,transformer,,Temperature,C,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T22:00:00.000+00:00,busbar,,L3 Active Power,kW,13.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T22:00:00.000+00:00,busbar,,L2 Active Power,kW,12.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T22:00:00.000+00:00,busbar,,L1 Active Power,kW,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T22:00:00.000+00:00,busbar,,N Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:50:00.000+00:00,transformer,,Temperature,C,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:50:00.000+00:00,busbar,,L3 Active Power,kW,13.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:50:00.000+00:00,busbar,,L1 Active Power,kW,8.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:40:00.000+00:00,transformer,,Temperature,C,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:40:00.000+00:00,busbar,,L3 Active Power,kW,12.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:40:00.000+00:00,busbar,,L1 Active Power,kW,8.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:30:00.000+00:00,transformer,,Temperature,C,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:30:00.000+00:00,busbar,,L3 Active Power,kW,13.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:30:00.000+00:00,busbar,,L1 Active Power,kW,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:30:00.000+00:00,busbar,,N Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:20:00.000+00:00,transformer,,Temperature,C,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:20:00.000+00:00,busbar,,L1 Active Power,kW,10.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:20:00.000+00:00,busbar,,N Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,65.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:10:00.000+00:00,transformer,,Temperature,C,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:10:00.000+00:00,busbar,,L3 Active Power,kW,17.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:10:00.000+00:00,busbar,,L1 Active Power,kW,11.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:10:00.000+00:00,busbar,,N Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,74.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:00:00.000+00:00,transformer,,Temperature,C,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:00:00.000+00:00,busbar,,L2 Active Power,kW,12.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:00:00.000+00:00,busbar,,N Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:50:00.000+00:00,transformer,,Temperature,C,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:50:00.000+00:00,busbar,,L3 Active Power,kW,18.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:50:00.000+00:00,busbar,,L2 Active Power,kW,14.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:50:00.000+00:00,busbar,,N Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:40:00.000+00:00,transformer,,Temperature,C,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:40:00.000+00:00,busbar,,L3 Active Power,kW,20.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:40:00.000+00:00,busbar,,L2 Active Power,kW,17.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,88.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:30:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:30:00.000+00:00,busbar,,L3 Active Power,kW,15.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:30:00.000+00:00,busbar,,L2 Active Power,kW,25.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:30:00.000+00:00,busbar,,L1 Active Power,kW,15.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,107.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.0
