Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:20:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:20:00.000+00:00,busbar,,L3 Active Power,kW,17.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:20:00.000+00:00,busbar,,L2 Active Power,kW,17.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:20:00.000+00:00,busbar,,L1 Active Power,kW,14.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:20:00.000+00:00,busbar,,N Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,76.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:10:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:10:00.000+00:00,busbar,,L3 Active Power,kW,15.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:10:00.000+00:00,busbar,,N Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:00:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:00:00.000+00:00,busbar,,L3 Active Power,kW,17.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:00:00.000+00:00,busbar,,N Current (RMS),A,32.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,78.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:50:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:50:00.000+00:00,busbar,,L3 Active Power,kW,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:50:00.000+00:00,busbar,,L2 Active Power,kW,19.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:50:00.000+00:00,busbar,,L1 Active Power,kW,21.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:50:00.000+00:00,busbar,,N Current (RMS),A,45.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,70.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,82.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:40:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:40:00.000+00:00,busbar,,L3 Active Power,kW,15.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:40:00.000+00:00,busbar,,L1 Active Power,kW,20.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,11.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,52.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:30:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:30:00.000+00:00,busbar,,L3 Active Power,kW,17.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:30:00.000+00:00,busbar,,L1 Active Power,kW,17.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,78.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,101.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,72.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,14.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,59.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:20:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:20:00.000+00:00,busbar,,L3 Active Power,kW,21.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:20:00.000+00:00,busbar,,L2 Active Power,kW,29.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:20:00.000+00:00,busbar,,L1 Active Power,kW,19.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:20:00.000+00:00,busbar,,N Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,90.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,121.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,79.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:10:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,22.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,27.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,17.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,98.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,115.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,75.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:00:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,16.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,20.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,15.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,75.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:50:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,24.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,16.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,91.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:40:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,16.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,28.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,18.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,44.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,120.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.6
