Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:30:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,19.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,24.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,16.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:20:00.000+00:00,transformer,,Temperature,C,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,22.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,26.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,13.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,38.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,95.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,58.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:10:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,18.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,26.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,14.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,81.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,109.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:00:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,17.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,25.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,11.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,39.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,77.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:50:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,20.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,24.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,45.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,88.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:40:00.000+00:00,transformer,,Temperature,C,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,18.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,26.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,41.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,79.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,107.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:30:00.000+00:00,transformer,,Temperature,C,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,22.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,27.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,95.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,115.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:20:00.000+00:00,transformer,,Temperature,C,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,22.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,31.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,10.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,53.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,99.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,131.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:10:00.000+00:00,transformer,,Temperature,C,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,25.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,24.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,46.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,110.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:00:00.000+00:00,transformer,,Temperature,C,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,20.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,26.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,89.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,108.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,43.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.2
