Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:50:00.000+00:00,transformer,,Temperature,C,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:50:00.000+00:00,busbar,,L3 Active Power,kW,24.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:50:00.000+00:00,busbar,,L2 Active Power,kW,25.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:50:00.000+00:00,busbar,,L1 Active Power,kW,22.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:50:00.000+00:00,busbar,,N Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,102.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:40:00.000+00:00,transformer,,Temperature,C,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:40:00.000+00:00,busbar,,L2 Active Power,kW,28.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:40:00.000+00:00,busbar,,L1 Active Power,kW,19.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:40:00.000+00:00,busbar,,N Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,108.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,118.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,83.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:30:00.000+00:00,transformer,,Temperature,C,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:30:00.000+00:00,busbar,,L3 Active Power,kW,26.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:30:00.000+00:00,busbar,,L1 Active Power,kW,19.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:30:00.000+00:00,busbar,,N Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,110.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:20:00.000+00:00,transformer,,Temperature,C,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:20:00.000+00:00,busbar,,L3 Active Power,kW,25.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:20:00.000+00:00,busbar,,L2 Active Power,kW,28.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:20:00.000+00:00,busbar,,L1 Active Power,kW,19.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,107.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,118.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:10:00.000+00:00,transformer,,Temperature,C,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:10:00.000+00:00,busbar,,L3 Active Power,kW,27.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:10:00.000+00:00,busbar,,L2 Active Power,kW,28.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:10:00.000+00:00,busbar,,L1 Active Power,kW,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,118.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:00:00.000+00:00,transformer,,Temperature,C,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:00:00.000+00:00,busbar,,L3 Active Power,kW,21.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:00:00.000+00:00,busbar,,L1 Active Power,kW,18.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:00:00.000+00:00,busbar,,N Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,92.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,105.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:50:00.000+00:00,transformer,,Temperature,C,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,18.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,27.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,11.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,80.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,114.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,45.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:40:00.000+00:00,transformer,,Temperature,C,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,34.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,14.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,67.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:30:00.000+00:00,transformer,,Temperature,C,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,22.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,11.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,70.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:20:00.000+00:00,transformer,,Temperature,C,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,22.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,11.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:10:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,15.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,19.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,12.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,79.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.46
