Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:20:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:20:00.000+00:00,busbar,,L2 Active Power,kW,16.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:20:00.000+00:00,busbar,,L1 Active Power,kW,7.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:20:00.000+00:00,busbar,,N Current (RMS),A,39.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:10:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:10:00.000+00:00,busbar,,L3 Active Power,kW,8.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:10:00.000+00:00,busbar,,L2 Active Power,kW,21.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:10:00.000+00:00,busbar,,N Current (RMS),A,47.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:00:00.000+00:00,transformer,,Temperature,C,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:00:00.000+00:00,busbar,,L2 Active Power,kW,19.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:00:00.000+00:00,busbar,,L1 Active Power,kW,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:00:00.000+00:00,busbar,,N Current (RMS),A,50.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:50:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:50:00.000+00:00,busbar,,L3 Active Power,kW,12.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:50:00.000+00:00,busbar,,L2 Active Power,kW,20.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:50:00.000+00:00,busbar,,L1 Active Power,kW,14.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,60.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:40:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:40:00.000+00:00,busbar,,L3 Active Power,kW,9.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:40:00.000+00:00,busbar,,L2 Active Power,kW,14.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:40:00.000+00:00,busbar,,L1 Active Power,kW,16.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:30:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:30:00.000+00:00,busbar,,L3 Active Power,kW,8.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:30:00.000+00:00,busbar,,L2 Active Power,kW,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:30:00.000+00:00,busbar,,L1 Active Power,kW,15.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:30:00.000+00:00,busbar,,N Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:20:00.000+00:00,feeder,4.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:20:00.000+00:00,transformer,,Temperature,C,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:20:00.000+00:00,busbar,,L2 Active Power,kW,19.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:20:00.000+00:00,busbar,,L1 Active Power,kW,15.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:10:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:10:00.000+00:00,transformer,,Temperature,C,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:10:00.000+00:00,busbar,,L3 Active Power,kW,16.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:10:00.000+00:00,busbar,,L2 Active Power,kW,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:10:00.000+00:00,busbar,,L1 Active Power,kW,16.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:10:00.000+00:00,busbar,,N Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,73.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,71.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:00:00.000+00:00,transformer,,Temperature,C,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:00:00.000+00:00,busbar,,L3 Active Power,kW,13.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:00:00.000+00:00,busbar,,L2 Active Power,kW,20.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:00:00.000+00:00,busbar,,L1 Active Power,kW,18.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,79.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:50:00.000+00:00,transformer,,Temperature,C,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:50:00.000+00:00,busbar,,L3 Active Power,kW,14.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:50:00.000+00:00,busbar,,L2 Active Power,kW,28.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:50:00.000+00:00,busbar,,L1 Active Power,kW,19.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:50:00.000+00:00,busbar,,N Current (RMS),A,46.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:40:00.000+00:00,feeder,5.0,N Current (RMS),A,49.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:40:00.000+00:00,transformer,,Temperature,C,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:40:00.000+00:00,busbar,,L3 Active Power,kW,12.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:40:00.000+00:00,busbar,,L2 Active Power,kW,27.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:40:00.000+00:00,busbar,,L1 Active Power,kW,17.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:40:00.000+00:00,busbar,,N Current (RMS),A,53.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,56.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,115.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,74.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T11:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
