Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:30:00.000+00:00,transformer,,Temperature,C,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:30:00.000+00:00,busbar,,L2 Active Power,kW,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:20:00.000+00:00,transformer,,Temperature,C,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:10:00.000+00:00,transformer,,Temperature,C,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:00:00.000+00:00,transformer,,Temperature,C,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:00:00.000+00:00,busbar,,L1 Active Power,kW,4.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:50:00.000+00:00,transformer,,Temperature,C,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:50:00.000+00:00,busbar,,L2 Active Power,kW,6.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:50:00.000+00:00,busbar,,L1 Active Power,kW,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:50:00.000+00:00,busbar,,N Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:40:00.000+00:00,transformer,,Temperature,C,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,6.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,4.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:30:00.000+00:00,transformer,,Temperature,C,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,5.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:20:00.000+00:00,transformer,,Temperature,C,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,6.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,5.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:10:00.000+00:00,transformer,,Temperature,C,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:00:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,5.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:50:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
