Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,8.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,5.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,18.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:40:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,5.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:30:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,4.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:20:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,5.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:10:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,6.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,5.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:00:00.000+00:00,transformer,,Temperature,C,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,5.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:50:00.000+00:00,transformer,,Temperature,C,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,5.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:40:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,7.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,7.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:30:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:30:00.000+00:00,busbar,,L3 Active Power,kW,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:30:00.000+00:00,busbar,,L1 Active Power,kW,7.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:20:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:20:00.000+00:00,busbar,,L3 Active Power,kW,7.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:20:00.000+00:00,busbar,,L1 Active Power,kW,7.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:10:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:10:00.000+00:00,busbar,,L3 Active Power,kW,7.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:10:00.000+00:00,busbar,,L1 Active Power,kW,7.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:10:00.000+00:00,busbar,,N Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.86
