Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:00:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:00:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:00:00.000+00:00,busbar,,L3 Active Power,kW,7.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:00:00.000+00:00,busbar,,L1 Active Power,kW,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:00:00.000+00:00,busbar,,N Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:50:00.000+00:00,transformer,,Temperature,C,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:50:00.000+00:00,busbar,,L1 Active Power,kW,5.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:50:00.000+00:00,busbar,,N Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:40:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:40:00.000+00:00,busbar,,L3 Active Power,kW,7.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:40:00.000+00:00,busbar,,L2 Active Power,kW,6.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:40:00.000+00:00,busbar,,L1 Active Power,kW,5.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:40:00.000+00:00,busbar,,N Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:30:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:30:00.000+00:00,busbar,,L2 Active Power,kW,6.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:30:00.000+00:00,busbar,,L1 Active Power,kW,5.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:30:00.000+00:00,busbar,,N Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:20:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,6.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,6.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:10:00.000+00:00,transformer,,Temperature,C,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,5.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:00:00.000+00:00,transformer,,Temperature,C,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,7.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:50:00.000+00:00,transformer,,Temperature,C,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,7.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,79.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:40:00.000+00:00,transformer,,Temperature,C,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,17.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:30:00.000+00:00,transformer,,Temperature,C,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,18.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,10.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:20:00.000+00:00,transformer,,Temperature,C,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
