Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T11:00:00.000+00:00,transformer,,Temperature,C,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T11:00:00.000+00:00,busbar,,L3 Active Power,kW,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T11:00:00.000+00:00,busbar,,L2 Active Power,kW,16.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T11:00:00.000+00:00,busbar,,L1 Active Power,kW,11.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T11:00:00.000+00:00,busbar,,N Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,69.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:50:00.000+00:00,transformer,,Temperature,C,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:50:00.000+00:00,busbar,,L3 Active Power,kW,13.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:50:00.000+00:00,busbar,,L2 Active Power,kW,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:50:00.000+00:00,busbar,,L1 Active Power,kW,13.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,34.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:40:00.000+00:00,transformer,,Temperature,C,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:40:00.000+00:00,busbar,,L2 Active Power,kW,16.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:40:00.000+00:00,busbar,,L1 Active Power,kW,9.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:40:00.000+00:00,busbar,,N Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:30:00.000+00:00,transformer,,Temperature,C,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:30:00.000+00:00,busbar,,L3 Active Power,kW,11.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:30:00.000+00:00,busbar,,L2 Active Power,kW,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:30:00.000+00:00,busbar,,N Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:20:00.000+00:00,transformer,,Temperature,C,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:20:00.000+00:00,busbar,,L3 Active Power,kW,13.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:20:00.000+00:00,busbar,,L2 Active Power,kW,12.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:20:00.000+00:00,busbar,,N Current (RMS),A,25.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:10:00.000+00:00,transformer,,Temperature,C,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:10:00.000+00:00,busbar,,L3 Active Power,kW,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:10:00.000+00:00,busbar,,L2 Active Power,kW,19.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:10:00.000+00:00,busbar,,L1 Active Power,kW,10.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,64.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:00:00.000+00:00,transformer,,Temperature,C,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:00:00.000+00:00,busbar,,L3 Active Power,kW,12.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:00:00.000+00:00,busbar,,L1 Active Power,kW,9.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,57.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:50:00.000+00:00,transformer,,Temperature,C,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:50:00.000+00:00,busbar,,L3 Active Power,kW,16.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:50:00.000+00:00,busbar,,L2 Active Power,kW,13.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:40:00.000+00:00,transformer,,Temperature,C,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:40:00.000+00:00,busbar,,L3 Active Power,kW,18.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:40:00.000+00:00,busbar,,L2 Active Power,kW,15.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:40:00.000+00:00,busbar,,L1 Active Power,kW,11.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:40:00.000+00:00,busbar,,N Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,80.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:30:00.000+00:00,transformer,,Temperature,C,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:30:00.000+00:00,busbar,,L3 Active Power,kW,14.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:30:00.000+00:00,busbar,,L1 Active Power,kW,11.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:20:00.000+00:00,transformer,,Temperature,C,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:20:00.000+00:00,busbar,,L2 Active Power,kW,12.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:20:00.000+00:00,busbar,,L1 Active Power,kW,10.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
