Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,27.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:40:00.000+00:00,transformer,,Temperature,C,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:40:00.000+00:00,busbar,,L3 Active Power,kW,8.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:40:00.000+00:00,busbar,,L2 Active Power,kW,9.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:40:00.000+00:00,busbar,,L1 Active Power,kW,11.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:30:00.000+00:00,transformer,,Temperature,C,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:30:00.000+00:00,busbar,,L3 Active Power,kW,7.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:30:00.000+00:00,busbar,,L1 Active Power,kW,8.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:30:00.000+00:00,busbar,,N Current (RMS),A,26.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:20:00.000+00:00,transformer,,Temperature,C,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:20:00.000+00:00,busbar,,L3 Active Power,kW,7.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:20:00.000+00:00,busbar,,L2 Active Power,kW,8.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:20:00.000+00:00,busbar,,L1 Active Power,kW,9.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:10:00.000+00:00,transformer,,Temperature,C,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:10:00.000+00:00,busbar,,L3 Active Power,kW,9.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:10:00.000+00:00,busbar,,L1 Active Power,kW,9.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:00:00.000+00:00,feeder,3.0,N Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:00:00.000+00:00,transformer,,Temperature,C,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:00:00.000+00:00,busbar,,L3 Active Power,kW,7.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:00:00.000+00:00,busbar,,L2 Active Power,kW,9.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:00:00.000+00:00,busbar,,L1 Active Power,kW,8.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:50:00.000+00:00,transformer,,Temperature,C,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:50:00.000+00:00,busbar,,L3 Active Power,kW,7.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:50:00.000+00:00,busbar,,L2 Active Power,kW,12.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:50:00.000+00:00,busbar,,L1 Active Power,kW,9.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:40:00.000+00:00,transformer,,Temperature,C,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:40:00.000+00:00,busbar,,L3 Active Power,kW,7.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:40:00.000+00:00,busbar,,L2 Active Power,kW,8.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:40:00.000+00:00,busbar,,L1 Active Power,kW,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:30:00.000+00:00,transformer,,Temperature,C,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:30:00.000+00:00,busbar,,N Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:20:00.000+00:00,transformer,,Temperature,C,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:20:00.000+00:00,busbar,,L1 Active Power,kW,5.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:10:00.000+00:00,transformer,,Temperature,C,22.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:10:00.000+00:00,busbar,,L1 Active Power,kW,4.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,5.0
