Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:30:00.000+00:00,transformer,,Temperature,C,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:30:00.000+00:00,busbar,,L3 Active Power,kW,7.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:30:00.000+00:00,busbar,,L1 Active Power,kW,4.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:20:00.000+00:00,transformer,,Temperature,C,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:20:00.000+00:00,busbar,,L2 Active Power,kW,7.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:20:00.000+00:00,busbar,,L1 Active Power,kW,4.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:10:00.000+00:00,transformer,,Temperature,C,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:10:00.000+00:00,busbar,,L3 Active Power,kW,9.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:10:00.000+00:00,busbar,,L2 Active Power,kW,6.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:10:00.000+00:00,busbar,,L1 Active Power,kW,4.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:00:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:00:00.000+00:00,busbar,,L2 Active Power,kW,6.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:00:00.000+00:00,busbar,,L1 Active Power,kW,5.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:00:00.000+00:00,busbar,,N Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-03T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:50:00.000+00:00,transformer,,Temperature,C,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:50:00.000+00:00,busbar,,L2 Active Power,kW,7.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:50:00.000+00:00,busbar,,L1 Active Power,kW,5.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:50:00.000+00:00,busbar,,N Current (RMS),A,19.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:40:00.000+00:00,transformer,,Temperature,C,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:40:00.000+00:00,busbar,,L2 Active Power,kW,6.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:40:00.000+00:00,busbar,,L1 Active Power,kW,7.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:40:00.000+00:00,busbar,,N Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:30:00.000+00:00,transformer,,Temperature,C,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:30:00.000+00:00,busbar,,L1 Active Power,kW,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:20:00.000+00:00,transformer,,Temperature,C,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:20:00.000+00:00,busbar,,L1 Active Power,kW,5.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:10:00.000+00:00,transformer,,Temperature,C,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:10:00.000+00:00,busbar,,L3 Active Power,kW,11.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:10:00.000+00:00,busbar,,L2 Active Power,kW,7.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:10:00.000+00:00,busbar,,L1 Active Power,kW,6.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:00:00.000+00:00,transformer,,Temperature,C,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,12.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,7.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,6.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,55.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:50:00.000+00:00,transformer,,Temperature,C,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,6.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
