Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,17.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,15.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,12.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,76.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:50:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,16.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,13.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,33.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,75.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:40:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,13.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,10.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:30:00.000+00:00,transformer,,Temperature,C,26.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,13.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,61.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:20:00.000+00:00,transformer,,Temperature,C,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,15.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,16.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,71.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:10:00.000+00:00,transformer,,Temperature,C,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,17.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,21.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,78.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,88.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-3.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,42.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:00:00.000+00:00,transformer,,Temperature,C,26.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,14.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,30.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,55.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,126.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,13.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,38.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,58.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:50:00.000+00:00,transformer,,Temperature,C,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,14.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,30.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,56.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:40:00.000+00:00,transformer,,Temperature,C,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,21.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,87.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:30:00.000+00:00,transformer,,Temperature,C,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,16.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,24.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,40.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,76.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,100.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:20:00.000+00:00,transformer,,Temperature,C,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,18.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,21.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,88.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
