Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:40:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,10.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,9.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,73.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:30:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,12.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:20:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,11.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,10.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,27.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:10:00.000+00:00,transformer,,Temperature,C,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,11.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,10.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:00:00.000+00:00,transformer,,Temperature,C,24.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,11.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,12.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:50:00.000+00:00,transformer,,Temperature,C,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,13.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,46.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:40:00.000+00:00,transformer,,Temperature,C,24.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,6.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,10.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,11.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,33.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:30:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,9.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:20:00.000+00:00,transformer,,Temperature,C,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:10:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:10:00.000+00:00,transformer,,Temperature,C,24.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,10.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,3.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,6.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:00:00.000+00:00,feeder,5.0,N Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,4.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:00:00.000+00:00,transformer,,Temperature,C,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
