Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:50:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:50:00.000+00:00,busbar,,L3 Active Power,kW,20.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:50:00.000+00:00,busbar,,L2 Active Power,kW,21.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:50:00.000+00:00,busbar,,L1 Active Power,kW,16.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:50:00.000+00:00,busbar,,N Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,89.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:40:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:40:00.000+00:00,busbar,,L3 Active Power,kW,25.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:40:00.000+00:00,busbar,,L2 Active Power,kW,25.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:40:00.000+00:00,busbar,,L1 Active Power,kW,13.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,110.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:30:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:30:00.000+00:00,busbar,,L3 Active Power,kW,22.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:30:00.000+00:00,busbar,,L2 Active Power,kW,21.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:30:00.000+00:00,busbar,,N Current (RMS),A,41.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,98.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,90.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,38.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:20:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:20:00.000+00:00,busbar,,L3 Active Power,kW,24.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:20:00.000+00:00,busbar,,L1 Active Power,kW,15.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:20:00.000+00:00,busbar,,N Current (RMS),A,43.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,104.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,83.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,54.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,28.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:10:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:10:00.000+00:00,busbar,,L3 Active Power,kW,31.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:10:00.000+00:00,busbar,,L2 Active Power,kW,17.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,135.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,73.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,39.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:00:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:00:00.000+00:00,busbar,,L3 Active Power,kW,30.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:00:00.000+00:00,busbar,,L2 Active Power,kW,19.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:00:00.000+00:00,busbar,,L1 Active Power,kW,11.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:00:00.000+00:00,busbar,,N Current (RMS),A,64.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,130.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:50:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:50:00.000+00:00,busbar,,L3 Active Power,kW,16.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:50:00.000+00:00,busbar,,L2 Active Power,kW,24.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:50:00.000+00:00,busbar,,L1 Active Power,kW,12.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:50:00.000+00:00,busbar,,N Current (RMS),A,36.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,72.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,100.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,36.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,12.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:40:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:40:00.000+00:00,busbar,,L3 Active Power,kW,14.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:40:00.000+00:00,busbar,,L2 Active Power,kW,17.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:40:00.000+00:00,busbar,,L1 Active Power,kW,16.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:40:00.000+00:00,busbar,,N Current (RMS),A,34.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,62.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,74.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:30:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:30:00.000+00:00,busbar,,L3 Active Power,kW,13.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:30:00.000+00:00,busbar,,L2 Active Power,kW,18.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:30:00.000+00:00,busbar,,L1 Active Power,kW,19.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:30:00.000+00:00,busbar,,N Current (RMS),A,40.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,78.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,8.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:20:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:20:00.000+00:00,busbar,,L2 Active Power,kW,20.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:20:00.000+00:00,busbar,,L1 Active Power,kW,15.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,9.6
