Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,56.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:50:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:50:00.000+00:00,busbar,,L3 Active Power,kW,13.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:50:00.000+00:00,busbar,,L1 Active Power,kW,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,60.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,108.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:40:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:40:00.000+00:00,busbar,,L3 Active Power,kW,9.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:40:00.000+00:00,busbar,,L2 Active Power,kW,20.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:40:00.000+00:00,busbar,,L1 Active Power,kW,9.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:40:00.000+00:00,busbar,,N Current (RMS),A,37.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,16.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,22.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:30:00.000+00:00,transformer,,Temperature,C,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:30:00.000+00:00,busbar,,L3 Active Power,kW,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:30:00.000+00:00,busbar,,L2 Active Power,kW,20.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:30:00.000+00:00,busbar,,L1 Active Power,kW,8.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:30:00.000+00:00,busbar,,N Current (RMS),A,32.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,85.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:20:00.000+00:00,transformer,,Temperature,C,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:20:00.000+00:00,busbar,,L3 Active Power,kW,12.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:20:00.000+00:00,busbar,,L2 Active Power,kW,22.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:20:00.000+00:00,busbar,,L1 Active Power,kW,9.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:20:00.000+00:00,busbar,,N Current (RMS),A,42.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,8.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:10:00.000+00:00,transformer,,Temperature,C,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:10:00.000+00:00,busbar,,L3 Active Power,kW,12.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:10:00.000+00:00,busbar,,L2 Active Power,kW,23.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:10:00.000+00:00,busbar,,N Current (RMS),A,46.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,101.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:00:00.000+00:00,transformer,,Temperature,C,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:00:00.000+00:00,busbar,,L3 Active Power,kW,15.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:00:00.000+00:00,busbar,,L2 Active Power,kW,18.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:00:00.000+00:00,busbar,,L1 Active Power,kW,12.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,69.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,50.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:50:00.000+00:00,transformer,,Temperature,C,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:50:00.000+00:00,busbar,,L3 Active Power,kW,15.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:50:00.000+00:00,busbar,,L2 Active Power,kW,24.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:50:00.000+00:00,busbar,,L1 Active Power,kW,11.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:50:00.000+00:00,busbar,,N Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,101.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,36.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:40:00.000+00:00,transformer,,Temperature,C,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:40:00.000+00:00,busbar,,L3 Active Power,kW,12.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:40:00.000+00:00,busbar,,L2 Active Power,kW,25.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.84
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:40:00.000+00:00,busbar,,N Current (RMS),A,42.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:30:00.000+00:00,transformer,,Temperature,C,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:30:00.000+00:00,busbar,,L2 Active Power,kW,25.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:30:00.000+00:00,busbar,,L1 Active Power,kW,10.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:30:00.000+00:00,busbar,,N Current (RMS),A,47.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,2.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:20:00.000+00:00,transformer,,Temperature,C,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:20:00.000+00:00,busbar,,L3 Active Power,kW,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:20:00.000+00:00,busbar,,L2 Active Power,kW,22.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:10:00.000+00:00,transformer,,Temperature,C,24.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
