Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:40:00.000+00:00,busbar,,L2 Active Power,kW,6.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,26.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:30:00.000+00:00,transformer,,Temperature,C,24.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,5.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:20:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:20:00.000+00:00,busbar,,L3 Active Power,kW,7.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,13.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:10:00.000+00:00,transformer,,Temperature,C,24.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.67
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:10:00.000+00:00,busbar,,L3 Active Power,kW,7.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,15.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,8.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:00:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:00:00.000+00:00,busbar,,L2 Active Power,kW,6.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:00:00.000+00:00,busbar,,L1 Active Power,kW,6.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,15.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,9.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:50:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:50:00.000+00:00,busbar,,L1 Active Power,kW,4.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:50:00.000+00:00,busbar,,N Current (RMS),A,17.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,3.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,14.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,20.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:40:00.000+00:00,transformer,,Temperature,C,25.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:40:00.000+00:00,busbar,,L3 Active Power,kW,7.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:40:00.000+00:00,busbar,,L2 Active Power,kW,7.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:40:00.000+00:00,busbar,,L1 Active Power,kW,6.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:40:00.000+00:00,busbar,,N Current (RMS),A,19.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,4.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,10.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,19.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:30:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:30:00.000+00:00,busbar,,L3 Active Power,kW,7.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:30:00.000+00:00,busbar,,L2 Active Power,kW,7.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:30:00.000+00:00,busbar,,L1 Active Power,kW,4.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.86
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.97
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,3.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:20:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:20:00.000+00:00,busbar,,L3 Active Power,kW,7.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:20:00.000+00:00,busbar,,L1 Active Power,kW,4.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:20:00.000+00:00,busbar,,N Current (RMS),A,17.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,13.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,5.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:10:00.000+00:00,transformer,,Temperature,C,25.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:10:00.000+00:00,busbar,,L3 Active Power,kW,7.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:10:00.000+00:00,busbar,,L1 Active Power,kW,5.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.47
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,0.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,1.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,4.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,7.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,3.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,3.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:00:00.000+00:00,transformer,,Temperature,C,25.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:00:00.000+00:00,busbar,,L3 Active Power,kW,9.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:00:00.000+00:00,busbar,,L1 Active Power,kW,4.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,2.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,3.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,15.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-05T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.1
