Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:40:00.000+00:00,busbar,,N Current (RMS),A,35.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,54.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,77.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,5.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:30:00.000+00:00,transformer,,Temperature,C,25.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:30:00.000+00:00,busbar,,L3 Active Power,kW,11.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:30:00.000+00:00,busbar,,L2 Active Power,kW,19.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:30:00.000+00:00,busbar,,N Current (RMS),A,40.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,5.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:20:00.000+00:00,transformer,,Temperature,C,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:20:00.000+00:00,busbar,,L3 Active Power,kW,14.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:20:00.000+00:00,busbar,,L2 Active Power,kW,20.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:20:00.000+00:00,busbar,,L1 Active Power,kW,14.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:20:00.000+00:00,busbar,,N Current (RMS),A,30.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,0.96
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,4.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:10:00.000+00:00,transformer,,Temperature,C,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:10:00.000+00:00,busbar,,L3 Active Power,kW,14.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:10:00.000+00:00,busbar,,L2 Active Power,kW,18.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:00:00.000+00:00,transformer,,Temperature,C,25.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:00:00.000+00:00,busbar,,L3 Active Power,kW,18.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:00:00.000+00:00,busbar,,L2 Active Power,kW,18.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:00:00.000+00:00,busbar,,L1 Active Power,kW,16.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:00:00.000+00:00,busbar,,N Current (RMS),A,30.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,79.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,79.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,69.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.87
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.73
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.14
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:50:00.000+00:00,transformer,,Temperature,C,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:50:00.000+00:00,busbar,,L3 Active Power,kW,16.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:50:00.000+00:00,busbar,,L2 Active Power,kW,20.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:50:00.000+00:00,busbar,,L1 Active Power,kW,20.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,71.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,83.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.66
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,2.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.91
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,11.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.25
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.17
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,12.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,26.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:40:00.000+00:00,transformer,,Temperature,C,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.81
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:40:00.000+00:00,busbar,,L3 Active Power,kW,16.48
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:40:00.000+00:00,busbar,,L2 Active Power,kW,19.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:40:00.000+00:00,busbar,,N Current (RMS),A,32.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,72.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,80.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.72
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.29
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.95
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,5.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:30:00.000+00:00,transformer,,Temperature,C,25.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:30:00.000+00:00,busbar,,L3 Active Power,kW,16.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:30:00.000+00:00,busbar,,L2 Active Power,kW,22.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:30:00.000+00:00,busbar,,L1 Active Power,kW,12.75
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,71.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.39
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.46
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,10.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:20:00.000+00:00,transformer,,Temperature,C,25.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.85
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.37
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:20:00.000+00:00,busbar,,L3 Active Power,kW,13.69
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:20:00.000+00:00,busbar,,L2 Active Power,kW,26.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:20:00.000+00:00,busbar,,N Current (RMS),A,47.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,61.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,110.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.23
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.55
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.26
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.01
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,12.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.99
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.33
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,13.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:10:00.000+00:00,transformer,,Temperature,C,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:10:00.000+00:00,busbar,,L3 Active Power,kW,12.82
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:10:00.000+00:00,busbar,,L2 Active Power,kW,19.65
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:10:00.000+00:00,busbar,,L1 Active Power,kW,23.62
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:10:00.000+00:00,busbar,,N Current (RMS),A,49.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,57.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,81.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,97.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.38
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.19
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.64
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.5
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.44
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,2.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:00:00.000+00:00,transformer,,Temperature,C,25.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.22
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.32
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:00:00.000+00:00,busbar,,L2 Active Power,kW,27.34
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:00:00.000+00:00,busbar,,L1 Active Power,kW,18.43
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:00:00.000+00:00,busbar,,N Current (RMS),A,53.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,113.9
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.6
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.41
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.61
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.52
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.42
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,41.3
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.7
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.8
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.59
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.06
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,13.45
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.1
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.2
852901,ROSSALL AVE - SEABRIDGE,2023-04-06T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,58.1
